Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,42.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,33.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,34.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,113.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,181.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,29.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,19.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,128.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,130.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,170.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,22.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,35.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,122.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,29.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,43.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,24.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,128.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,34.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,40.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,15.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,25.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,14.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,31.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,20.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,17.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,33.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,26.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,38.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,26.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
