Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,58.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,29.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,126.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,58.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,31.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,120.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,42.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,25.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,182.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,39.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,23.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,166.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,32.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,100.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,35.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,32.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,36.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-19.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,34.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,20.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
