Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,38.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,164.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,35.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,25.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-22.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,31.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,27.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,121.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,29.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,27.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,21.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,17.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,126.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,37.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,31.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,16.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,33.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,16.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,36.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,31.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,119.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,33.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,27.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,15.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,112.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
