Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,32.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,33.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,21.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,124.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,137.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-21.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,37.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,17.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,114.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,158.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,38.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,37.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,23.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,49.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,31.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,112.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,206.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,41.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,30.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,24.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,115.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,173.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,134.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,43.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,26.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,182.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-25.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,45.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,39.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,190.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,167.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-24.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,40.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,30.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,123.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,170.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,40.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,32.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,117.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,171.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-25.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
