Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,42.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,35.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,20.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,148.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,34.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,177.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,39.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,39.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,167.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,36.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,14.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,36.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,34.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,33.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,46.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,16.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,192.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,29.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,38.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-19.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,38.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,47.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,161.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,197.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,46.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,34.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,193.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-26.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
