Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,43.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,45.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,89.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,183.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,192.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-22.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,42.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,40.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,173.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,35.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,175.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,31.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,32.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,36.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,13.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,157.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,37.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,36.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,20.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,31.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,30.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,16.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,28.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,35.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,14.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,33.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,36.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,154.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
