Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,33.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,36.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,142.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,27.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,25.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,16.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,26.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,24.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,18.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,29.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,25.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,27.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,25.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,25.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,24.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,10.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,24.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,27.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,25.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,28.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,25.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,26.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,76.2
