Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,21.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,27.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,25.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,22.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,26.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,21.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,26.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,22.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,25.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,23.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,27.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,22.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,26.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,23.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,29.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
