Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,24.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,28.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,88.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-19.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,22.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,26.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,21.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,22.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,26.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,23.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,22.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,26.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,24.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,26.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,26.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,26.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
