Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,26.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,26.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,24.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,27.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,25.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,28.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,25.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,30.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,24.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,33.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,24.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,29.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,26.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,29.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,30.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,26.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
