Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,25.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,24.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,32.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,33.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,23.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,29.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,25.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,32.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,27.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,34.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,36.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,24.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,152.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,35.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,23.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
