Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,37.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,29.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,39.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,28.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,38.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,27.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,165.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,31.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,42.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,181.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,39.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,28.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,45.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,29.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,106.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,192.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,49.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,33.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,105.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,210.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,44.38
