Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,33.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,188.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,47.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,39.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,200.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,48.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,43.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,203.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,183.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-23.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,47.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,42.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,103.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,201.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-21.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,41.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,220.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,175.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-22.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,53.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,44.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,222.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,185.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,50.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,41.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,17.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,101.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,209.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,178.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,43.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,42.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,16.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,40.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,17.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,104.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,206.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,171.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
