Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,39.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,42.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,14.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-19.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,47.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,38.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,103.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,200.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,162.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,49.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,44.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,206.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,186.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,46.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,43.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,184.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,38.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,111.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,191.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,42.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,42.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,113.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,179.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,178.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-30.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,129.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,46.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,46.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,107.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,195.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,193.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,50.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,55.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,210.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,232.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,53.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,60.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,223.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,254.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
