Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,60.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,50.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,28.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,101.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,256.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,212.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,57.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,48.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,16.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,245.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,58.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,57.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,246.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,59.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,50.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,22.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,250.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,215.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-22.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,58.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,44.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,25.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,245.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,192.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,56.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,41.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,28.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,118.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,239.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,61.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,40.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,143.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,260.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,170.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,129.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,102.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,73.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,47.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,41.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,153.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,310.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,175.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-25.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,66.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,54.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,26.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,122.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,280.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,227.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
