Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,58.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,29.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,152.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,247.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,221.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-21.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,57.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,54.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,20.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,232.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,139.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,68.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,48.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,23.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,289.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,205.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,129.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,59.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,53.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,23.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,251.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,225.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,121.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,57.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,43.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,26.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,184.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,57.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,42.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,26.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,178.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,58.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,30.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,248.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,57.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,35.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,27.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,239.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,57.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,34.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,116.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,239.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,78.7
