Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,56.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,30.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,120.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,235.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,48.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,33.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,202.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,49.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,30.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,99.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,207.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,42.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,34.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,180.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,144.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,43.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,31.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,22.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,183.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,38.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,34.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,161.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,31.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,26.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,31.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,35.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,20.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,23.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,28.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,94.0
