Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,35.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,19.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,25.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,28.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,26.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,20.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,41.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,39.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,24.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,172.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,45.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,26.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,190.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,42.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,48.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,24.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,177.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,200.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,37.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,40.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,25.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,168.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,47.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,42.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,24.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,198.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,178.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,52.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,41.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,23.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,218.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,174.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
