Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,55.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,229.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,46.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,22.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,30.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,196.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,141.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,61.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,41.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,19.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,258.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,129.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,60.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,38.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,25.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,255.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,165.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,45.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,38.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,26.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,193.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,49.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,56.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,19.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,209.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,240.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,142.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,49.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,74.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,19.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,141.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,208.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,314.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,48.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,42.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,14.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,203.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,180.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,34.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,37.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,161.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
