Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,36.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,166.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,43.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,31.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,20.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,182.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,45.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,31.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,122.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,190.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,44.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,36.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,101.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,188.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,44.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,39.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,18.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,189.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,169.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,47.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,37.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,201.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,42.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,41.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,29.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,180.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,174.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,125.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,38.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,23.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,195.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,39.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,43.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,166.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,186.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
