Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,36.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,43.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,16.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,156.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,183.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,34.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,45.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,16.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,33.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,46.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,19.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,198.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,129.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,52.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,43.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,224.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,185.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,45.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,45.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,16.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,193.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,192.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,40.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,37.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,14.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,174.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,159.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,39.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,37.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,167.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,38.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,31.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,32.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,35.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,11.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
