Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,32.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,24.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-20.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,33.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,24.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,31.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,26.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,25.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,18.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,80.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,28.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,28.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,75.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,24.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,19.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,29.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,20.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,24.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,20.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
