Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,21.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,25.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,26.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,21.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,24.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,16.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,25.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,20.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,22.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,21.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,21.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,18.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
