Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,21.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,16.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,23.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,25.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,18.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,24.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,24.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,16.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,23.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,17.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,20.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,19.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,21.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,20.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
