Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,21.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,66.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,20.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,17.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,23.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,18.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,21.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,21.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,25.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,18.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,24.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,18.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,23.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
