Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,22.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,22.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,20.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,23.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,19.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,26.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,18.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,26.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,18.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,19.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,18.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,25.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,19.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,28.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
