Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,27.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,19.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,27.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,22.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,27.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,22.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,24.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,20.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,23.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,18.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,25.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,22.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,28.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,21.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,31.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,26.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,29.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,22.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
