Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,29.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,20.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,35.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,149.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,34.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,22.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,112.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,147.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,31.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,28.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,30.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,27.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,99.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,26.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-24.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,34.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,27.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-32.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,137.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,39.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,32.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,-8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,123.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,165.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-23.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,41.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,37.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,156.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,18.7
