Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-26.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,34.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,110.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,209.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-26.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,48.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,34.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,112.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,203.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,35.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,103.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,39.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,37.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,112.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,169.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,43.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,36.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,104.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,182.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,157.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,44.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,39.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,187.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,48.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,40.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,204.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,53.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,43.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,26.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,132.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,225.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,187.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-25.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
