Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,56.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,37.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,18.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,146.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,237.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,55.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,36.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,20.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,117.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,233.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,49.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,41.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,105.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,208.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,173.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,53.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,36.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,109.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,224.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,119.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,247.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,56.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,45.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,13.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,236.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,190.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,60.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,39.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,14.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,127.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,251.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,168.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-25.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,58.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,39.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,20.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,143.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,168.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-24.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,53.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,19.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,123.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,223.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.97
