Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,48.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,47.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,27.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,109.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,199.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-20.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,43.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,40.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,31.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,147.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,182.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,173.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-26.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,50.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,118.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,214.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,200.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-30.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,52.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,51.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,220.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,215.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-30.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,44.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,146.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,186.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-32.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,136.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,57.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,47.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,239.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,200.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,53.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,42.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,22.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,153.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,223.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-21.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,54.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,46.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,29.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,127.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,228.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,194.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-20.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,67.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,45.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,31.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,132.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,280.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,190.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,123.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
