Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,65.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,38.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,149.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,273.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,38.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,159.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,69.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,43.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,131.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,292.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,185.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,148.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,69.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,44.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,17.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,120.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,290.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,189.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-24.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,129.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,64.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,41.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,19.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,126.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,271.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,177.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-19.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,264.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,216.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-23.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,63.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,42.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,22.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,131.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,264.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,180.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,42.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,18.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,212.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,49.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,39.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,206.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,168.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,49.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,29.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,19.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,115.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,207.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
