Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,51.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,28.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,123.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,216.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,44.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,117.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,185.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,38.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,32.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,13.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,36.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,30.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,41.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,33.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,12.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,174.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,32.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,32.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,28.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,26.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,30.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,34.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,24.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,17.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
