Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,31.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,23.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,23.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,107.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,46.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,16.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,198.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,40.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,34.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,18.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,172.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,34.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,35.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,15.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,43.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,31.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,185.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-23.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,47.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,33.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,116.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,198.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-26.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,43.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,29.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,126.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-25.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,41.8
