Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,37.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,120.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,33.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,30.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,111.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-23.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,27.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,33.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,30.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,36.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,153.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,33.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,36.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,100.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,30.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,36.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,39.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,33.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,165.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,42.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,18.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,181.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,40.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,47.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,19.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,200.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,21.9
