Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,39.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,39.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,25.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,167.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,38.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,36.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,21.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,39.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,40.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,19.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,167.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,173.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,46.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,38.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,196.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,165.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,43.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,30.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,185.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,39.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,29.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,14.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,101.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,41.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,32.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,98.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,178.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,34.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
