Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,34.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-23.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,36.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,34.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,122.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-20.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,35.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,43.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,101.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,152.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,186.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-24.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,34.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,37.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,117.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,37.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,162.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,175.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,38.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,34.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,99.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,39.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,36.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,43.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,185.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,38.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,40.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,166.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
