Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,36.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,33.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,156.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,42.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,184.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,165.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,35.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,32.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,37.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,51.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,108.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,217.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,36.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,42.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,182.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,31.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,33.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-29.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,86.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,127.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,37.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,35.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,32.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,28.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,32.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,24.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
