Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,31.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,28.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,99.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,30.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,26.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,35.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,24.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,36.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,27.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,15.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,26.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,15.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,31.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,108.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,134.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,29.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,33.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,23.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,27.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,20.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
