Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,28.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,27.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,22.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,22.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,20.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,21.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,23.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,23.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,18.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,26.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,20.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,19.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,22.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
