Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,22.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,19.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,20.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,21.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,17.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,25.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,18.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,22.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,18.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,21.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,21.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,88.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-19.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,20.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,18.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,22.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-22.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
