Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,23.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,23.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,17.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,-4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,21.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,18.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,25.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,17.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,33.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,18.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,33.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,33.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,23.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,18.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,23.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,18.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
