Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,23.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,18.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,23.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,24.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,21.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,24.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,19.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,25.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,20.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-19.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,27.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,29.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,28.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,102.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,20.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
