Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,32.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,20.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,33.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,21.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,24.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,29.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,24.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,31.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,22.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,32.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,23.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,137.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,33.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,29.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,29.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,27.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,29.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,31.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
