Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,31.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,34.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,98.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-23.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,33.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,29.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,114.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-26.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,31.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,135.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-25.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,33.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,29.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,122.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-24.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,36.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,33.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,120.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,41.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,37.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,176.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,160.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,194.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,156.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,40.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,37.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,173.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,39.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,39.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,13.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,170.7
