Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-26.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,41.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,40.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,174.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-32.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,46.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,42.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,121.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,199.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-29.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,57.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,41.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,112.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,245.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-36.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,95.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,154.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,48.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,44.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,-8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,123.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,207.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,187.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,101.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,158.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,41.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,49.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,-8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,136.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,175.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,210.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-28.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,46.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,60.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,115.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,196.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,255.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-29.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,124.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,39.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,121.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-25.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,34.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,130.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,214.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
