Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,48.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,36.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,116.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,205.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-27.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,41.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,47.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,131.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,200.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,46.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,49.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,17.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,196.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,210.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,46.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,42.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,198.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,181.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,49.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,51.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,25.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,211.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,220.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,49.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,49.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,101.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,210.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,213.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,45.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,44.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,33.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,123.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,191.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,190.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,38.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,53.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,23.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,121.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,167.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,224.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,134.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,47.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,39.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,135.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,172.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
