Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,44.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,36.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,39.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,132.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,188.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,43.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,36.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,27.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,183.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,42.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,40.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,25.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,171.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,44.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,45.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,24.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,48.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,20.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,101.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,191.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,206.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,117.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,58.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,52.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,21.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,244.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,217.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,122.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,62.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,49.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,23.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,104.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,260.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,209.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,52.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,41.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,28.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,217.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,56.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,42.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,234.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
