Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,43.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,46.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,25.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,195.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,45.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,35.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,20.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,191.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,35.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,27.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,27.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,152.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,36.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,98.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,154.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,34.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,24.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,113.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,146.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,38.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,23.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,98.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,163.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,32.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,17.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,29.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,21.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,30.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,19.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
