Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,25.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,22.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,24.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,107.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,30.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,23.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,19.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,101.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,24.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,21.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,25.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,14.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,18.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,34.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,21.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,147.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,36.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,32.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,20.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,152.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,39.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,27.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,23.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,165.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,41.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,24.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,24.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,175.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,36.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,20.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,154.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
