Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,22.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,35.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,29.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,20.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,21.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,24.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,23.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,20.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,27.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,112.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,28.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,28.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,19.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,37.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,27.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,21.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
