Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,42.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,25.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,24.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,113.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,178.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,34.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,30.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,21.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,28.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,28.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,17.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,104.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,33.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,36.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,22.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,158.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,25.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,29.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,21.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,27.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,23.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,23.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,26.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,28.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,20.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,24.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,110.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,21.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,16.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,105.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
