Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,23.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,37.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,16.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-22.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,34.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,25.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,120.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,33.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,34.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,144.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,35.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,36.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,16.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,154.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,155.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,36.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,31.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,16.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,29.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,25.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,17.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,19.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,37.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,24.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,162.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
