Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,36.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,38.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,154.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,43.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,29.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,20.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,185.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,132.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,29.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,23.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,15.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,21.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,34.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,22.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-22.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,33.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,36.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,30.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,44.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,129.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,190.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,33.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,26.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,17.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,33.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
