Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,26.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,29.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-32.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,141.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,32.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,28.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,147.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,140.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-23.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,35.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,31.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,119.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,33.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,32.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,93.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,29.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,30.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,15.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,32.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,29.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,36.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,27.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,27.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,27.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,25.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,28.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
