Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,28.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,27.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,24.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,24.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,30.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,31.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,22.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,24.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,19.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,20.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,21.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,25.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,20.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,23.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,19.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
