Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,22.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,22.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,20.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,33.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,21.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,24.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,19.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,19.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,17.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,20.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,16.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,19.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
