Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,19.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,19.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,20.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,16.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,20.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,16.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,21.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,17.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-23.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,21.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,17.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,24.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,17.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,24.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,17.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,24.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,18.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
