Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,23.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,18.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,22.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,18.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,23.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,21.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,18.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,29.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,20.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,29.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,21.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,33.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,19.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,29.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,19.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,28.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
