Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,25.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,27.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,28.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,28.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,27.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,20.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,20.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,29.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,22.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,25.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,22.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,25.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,23.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,101.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,28.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,22.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,19.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,108.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,33.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,26.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,16.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,143.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
