Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,30.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,30.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,90.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-20.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,33.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,29.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,32.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,123.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-29.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,30.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,28.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-23.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,38.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,34.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,161.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,40.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,32.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,30.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,195.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,53.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,34.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,110.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,223.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,35.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,19.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,207.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
