Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,46.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,39.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,197.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,49.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,36.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,17.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,106.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,209.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,157.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,62.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,35.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,21.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,129.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,264.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,48.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,38.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,20.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,205.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,165.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,43.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,41.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,34.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,148.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,46.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,36.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,126.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,198.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,45.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,40.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,24.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,106.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,194.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,40.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,42.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,23.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,110.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,178.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-25.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,48.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,36.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,19.93
