Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,145.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,207.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,44.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,35.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,24.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,126.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,151.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,48.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,37.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,23.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,121.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,205.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,42.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,43.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,23.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,180.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,44.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,42.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,21.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,109.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,50.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,43.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,17.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,106.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,212.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,183.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,47.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,39.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,19.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,197.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,48.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,24.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,202.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,184.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,47.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,52.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,30.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,200.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,218.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
