Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,27.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,108.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,199.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,70.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,132.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,40.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,42.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,37.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,115.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,42.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,40.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,37.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,177.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,39.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,42.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,136.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,167.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,178.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,51.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,42.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,38.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,216.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,180.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,40.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,30.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,230.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,111.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,59.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,40.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,35.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,122.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,246.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,55.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,36.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,31.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,131.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,53.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,33.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,35.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,153.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,223.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,144.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
